Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.38
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
525551,Plas Road Rhos,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
