Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
525551,Plas Road Rhos,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.64
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
