Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
525551,Plas Road Rhos,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
525551,Plas Road Rhos,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
525551,Plas Road Rhos,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
