Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
