Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
