Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
