Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
