Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
