Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
525551,Plas Road Rhos,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
