Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.69
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
