Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
525551,Plas Road Rhos,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
525551,Plas Road Rhos,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
525551,Plas Road Rhos,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
525551,Plas Road Rhos,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
525551,Plas Road Rhos,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
