Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
525551,Plas Road Rhos,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
525551,Plas Road Rhos,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
525551,Plas Road Rhos,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.82
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
