Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.52
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
525551,Plas Road Rhos,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
525551,Plas Road Rhos,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
525551,Plas Road Rhos,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
525551,Plas Road Rhos,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
525551,Plas Road Rhos,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
525551,Plas Road Rhos,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
