Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.76
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
525551,Plas Road Rhos,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
