Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
