Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
525551,Plas Road Rhos,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
525551,Plas Road Rhos,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
525551,Plas Road Rhos,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
