Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
525551,Plas Road Rhos,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
525551,Plas Road Rhos,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
525551,Plas Road Rhos,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
525551,Plas Road Rhos,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
525551,Plas Road Rhos,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
525551,Plas Road Rhos,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
