Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
525551,Plas Road Rhos,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
525551,Plas Road Rhos,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
525551,Plas Road Rhos,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
