Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.55
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
525551,Plas Road Rhos,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
525551,Plas Road Rhos,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
