Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
