Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
