Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
