Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
