Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
