Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
525551,Plas Road Rhos,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
