Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
525551,Plas Road Rhos,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
525551,Plas Road Rhos,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
525551,Plas Road Rhos,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
