Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
525551,Plas Road Rhos,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
525551,Plas Road Rhos,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
525551,Plas Road Rhos,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
525551,Plas Road Rhos,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
525551,Plas Road Rhos,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
525551,Plas Road Rhos,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.02
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
