Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
525551,Plas Road Rhos,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
525551,Plas Road Rhos,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
525551,Plas Road Rhos,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
525551,Plas Road Rhos,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
525551,Plas Road Rhos,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
