Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.34
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
525551,Plas Road Rhos,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
525551,Plas Road Rhos,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.05
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
525551,Plas Road Rhos,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
525551,Plas Road Rhos,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
