Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
