Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
