Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
