Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
525551,Plas Road Rhos,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
