Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
525551,Plas Road Rhos,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
