Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
525551,Plas Road Rhos,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
525551,Plas Road Rhos,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
525551,Plas Road Rhos,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
