Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
