Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
