Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
