Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
