Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
