Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
