Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
525551,Plas Road Rhos,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
