Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
525551,Plas Road Rhos,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
525551,Plas Road Rhos,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
525551,Plas Road Rhos,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
525551,Plas Road Rhos,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
525551,Plas Road Rhos,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
525551,Plas Road Rhos,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
525551,Plas Road Rhos,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
