Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
525551,Plas Road Rhos,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
525551,Plas Road Rhos,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
525551,Plas Road Rhos,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
525551,Plas Road Rhos,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.28
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
525551,Plas Road Rhos,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
