Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
525551,Plas Road Rhos,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
525551,Plas Road Rhos,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
525551,Plas Road Rhos,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
525551,Plas Road Rhos,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
525551,Plas Road Rhos,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
525551,Plas Road Rhos,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
525551,Plas Road Rhos,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
