Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
525551,Plas Road Rhos,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
525551,Plas Road Rhos,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
