Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
