Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
