Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
