Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
525551,Plas Road Rhos,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
