Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
