Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
