Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.0
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.58
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.1
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.2
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
