Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.3
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.4
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.5
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.6
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.7
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
