Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.22
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,28.8
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,28.9
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.0
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
