Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
