Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
