Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.8
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
