Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
