Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
