Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
525551,Plas Road Rhos,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
525551,Plas Road Rhos,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
525551,Plas Road Rhos,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
525551,Plas Road Rhos,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.78
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
