Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
525551,Plas Road Rhos,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
525551,Plas Road Rhos,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
525551,Plas Road Rhos,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
525551,Plas Road Rhos,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
525551,Plas Road Rhos,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
525551,Plas Road Rhos,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
525551,Plas Road Rhos,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
525551,Plas Road Rhos,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
525551,Plas Road Rhos,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
