Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
525551,Plas Road Rhos,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
525551,Plas Road Rhos,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
