Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
